Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.03
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.46
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.52
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.76
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.66
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.92
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.2
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.37
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.05
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.93
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.56
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.67
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.24
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.79
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.37
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.72
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.17
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.59
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.66
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.86
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.57
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.73
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.98
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.4
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.35
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.76
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.72
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.41
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.72
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.41
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.15
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.22
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.19
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.19
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.8
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.67
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.04
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.96
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.49
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.79
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
