Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.47
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.83
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.17
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.81
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.76
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.78
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112826,Mercia Drive P,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.41
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.78
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.71
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.8
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.71
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.49
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.49
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.11
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.61
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.2
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.76
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.61
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.91
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.87
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.14
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.98
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.57
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.44
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.36
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.73
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.04
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.42
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.04
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.22
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.56
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.1
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.46
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.47
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.5
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.69
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.54
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.94
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.12
