Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.92
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.73
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.98
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.2
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.11
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.1
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.88
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.47
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.32
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.17
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.24
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.51
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.84
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.21
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.54
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.43
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.08
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.48
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.44
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.24
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.56
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.86
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.91
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.87
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.89
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.21
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.5
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.86
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.9
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.64
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.74
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.86
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.75
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.12
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.76
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.18
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
