Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.79
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.44
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.34
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.58
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.73
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.35
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.37
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.19
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.03
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.11
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.45
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.95
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.12
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.85
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.75
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.12
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.7
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.1
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.65
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.22
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.54
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.88
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.24
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.84
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.27
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.98
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.33
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.54
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.57
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.22
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.59
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.53
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.26
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.57
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.96
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.15
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.28
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.79
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.43
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.38
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.43
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.49
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.74
