Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.37
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.51
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.55
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.31
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.44
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.69
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.93
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.68
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.96
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.72
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.01
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.62
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.22
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.08
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.93
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.35
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.59
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.65
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.16
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.7
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.65
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.11
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.43
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.4
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.81
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.1
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.04
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.17
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.66
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.52
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.9
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.99
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.75
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.13
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.92
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.54
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.96
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.5
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.85
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.93
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.15
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.06
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.94
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.48
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.11
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.03
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.8
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.07
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
