Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.74
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.45
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.99
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.25
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.82
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.34
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.13
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.39
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.77
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.06
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.2
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.92
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.91
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.69
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.11
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.6
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.25
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.69
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.73
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.47
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.63
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.16
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.38
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.26
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.33
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.0
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.12
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.74
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.36
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.72
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.94
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.61
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.03
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.64
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.39
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.02
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.45
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.96
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.27
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.4
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.18
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.75
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.32
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.31
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.02
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.5
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.04
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.79
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.33
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
