Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.95
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.12
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.47
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.28
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.06
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.05
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.93
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.77
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.03
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.63
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.81
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.61
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.52
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.43
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.55
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.44
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.5
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.25
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.12
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.57
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.23
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.44
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.14
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.34
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.34
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.3
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.2
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.42
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.58
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.63
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.53
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.68
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.34
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.21
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.82
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.8
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.6
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.12
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.42
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.17
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.25
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.6
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.4
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.52
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.01
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.87
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.1
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.94
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.53
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.79
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.71
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.56
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.94
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.48
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.12
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.59
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.77
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.13
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.36
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.36
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.94
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.69
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.37
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.26
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.63
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.62
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.08
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.24
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.59
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
