Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.07
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.91
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.54
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.5
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.75
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.39
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.12
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.74
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.76
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.55
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.45
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.86
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.6
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.71
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.49
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
112826,Mercia Drive P,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.4
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.19
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.7
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.73
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,127.8
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.23
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.77
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.09
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.34
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.52
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.36
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.38
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.75
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.62
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.52
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.09
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.9
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.38
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.92
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.05
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.0
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.83
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
112826,Mercia Drive P,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.36
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.88
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.59
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.58
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,26.56
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.12
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.79
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.04
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.75
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.26
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.03
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.71
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
112826,Mercia Drive P,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.68
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.56
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.21
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.05
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,26.92
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.56
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.67
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.27
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.8
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.55
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.97
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
112826,Mercia Drive P,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.5
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.34
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.59
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.37
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.64
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.13
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.74
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.37
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.93
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.55
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
112826,Mercia Drive P,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.84
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.29
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.02
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.3
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.06
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.88
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.28
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.77
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.91
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.03
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.39
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.81
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.47
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.57
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.56
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.64
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.02
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.75
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.82
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.89
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.15
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
112826,Mercia Drive P,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.34
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.29
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.4
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.82
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.12
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
