Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.94
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.5
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.44
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.88
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
112826,Mercia Drive P,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.42
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.99
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.02
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.76
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.86
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.61
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.99
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.25
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.17
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.41
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.71
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
112826,Mercia Drive P,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.12
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.98
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.45
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.4
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.44
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.88
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.32
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.26
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
112826,Mercia Drive P,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.37
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.35
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,39.09
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.19
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.5
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.07
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.99
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.32
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.6
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.18
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
112826,Mercia Drive P,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.8
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.84
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.36
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.13
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.06
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.76
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.23
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.85
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.74
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.39
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.49
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.83
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
112826,Mercia Drive P,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.63
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.8
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.16
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.55
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.41
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.34
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.68
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.83
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
112826,Mercia Drive P,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.56
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.43
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.24
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.32
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.6
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.57
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.7
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.23
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.6
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.5
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.34
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.46
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
112826,Mercia Drive P,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.98
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.82
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.64
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.56
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.94
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.12
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.02
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.38
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.92
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.07
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.3
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.88
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
112826,Mercia Drive P,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.11
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.05
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.94
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.06
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.77
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.43
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.24
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.86
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.37
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.36
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.61
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.24
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
112826,Mercia Drive P,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.34
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.58
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.87
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.26
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.59
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.5
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.6
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.67
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.66
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
112826,Mercia Drive P,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.59
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.09
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.53
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.52
