Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.57
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.98
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.7
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.48
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.43
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.71
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
112826,Mercia Drive P,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.47
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.42
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.32
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.27
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.1
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.33
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.22
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.82
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.71
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.87
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.31
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112826,Mercia Drive P,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.6
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.64
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.11
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.6
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.67
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.6
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.99
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.21
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.34
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.74
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.07
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.17
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
112826,Mercia Drive P,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.21
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.75
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.48
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.59
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.38
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.07
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.63
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.77
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.13
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.58
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.74
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.08
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
112826,Mercia Drive P,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.46
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.72
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.84
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.67
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.13
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.41
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.87
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.55
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.65
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
112826,Mercia Drive P,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.3
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.67
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.43
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.64
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.46
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.27
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.4
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.23
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.7
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.68
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112826,Mercia Drive P,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.73
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.72
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.76
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.47
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.08
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.22
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.01
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.35
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.05
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.84
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
112826,Mercia Drive P,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.17
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.04
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,37.57
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.83
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.96
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.89
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.8
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.95
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
112826,Mercia Drive P,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.83
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.6
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.43
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.75
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.04
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.54
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.6
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.2
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.65
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.84
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.47
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
112826,Mercia Drive P,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.96
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.77
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.5
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.25
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.64
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
