Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.9
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.03
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.45
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
112826,Mercia Drive P,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.55
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.2
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.0
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.4
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.17
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.37
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.14
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.87
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.87
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.9
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.12
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.78
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.15
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.13
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.84
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.96
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.09
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.09
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.61
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.94
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.39
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.07
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.25
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.21
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.52
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.19
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.54
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.9
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.51
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.55
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.2
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.77
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.72
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.87
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.57
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.6
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.28
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.52
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.16
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.47
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.54
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.43
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.38
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.03
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.55
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.25
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
112826,Mercia Drive P,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.0
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.71
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.81
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.26
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.71
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.88
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.34
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
112826,Mercia Drive P,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.66
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.5
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.51
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.4
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.22
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.65
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.67
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.88
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.19
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
112826,Mercia Drive P,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.46
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.36
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.96
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.78
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.21
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.94
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.36
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.17
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.91
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
112826,Mercia Drive P,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.1
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.63
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.51
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.53
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.72
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.6
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.31
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112826,Mercia Drive P,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.78
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.06
