Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.18
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.56
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.41
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.19
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.22
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
112826,Mercia Drive P,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.7
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.23
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.69
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.51
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.7
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.67
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
112826,Mercia Drive P,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.97
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.97
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.07
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.97
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.36
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.78
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.87
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.96
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.58
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.96
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.93
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.22
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.38
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.77
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.85
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.98
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.18
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.32
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.89
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.17
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.97
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.49
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.55
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.21
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.32
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.16
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.23
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.47
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.77
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.91
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.01
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.4
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.68
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.96
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.12
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.75
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.09
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.66
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.68
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.46
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.75
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.7
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
