Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.56
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.98
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.87
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.3
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.67
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.58
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.62
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.41
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.67
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.01
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.93
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.85
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112826,Mercia Drive P,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.58
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.38
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.02
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.5
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.86
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
112826,Mercia Drive P,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.06
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.71
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.28
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.16
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.77
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.97
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.33
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.1
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.99
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
112826,Mercia Drive P,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.78
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.32
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.9
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.14
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
112826,Mercia Drive P,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.11
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.4
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.71
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.29
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.25
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.64
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.45
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.14
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.64
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.06
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.74
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.22
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
112826,Mercia Drive P,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.3
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.39
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.44
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.76
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.9
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.46
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.21
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.15
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
