Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.83
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.8
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.44
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.57
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.14
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.63
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.92
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.6
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.78
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.21
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.7
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.36
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
112826,Mercia Drive P,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.3
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.7
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.68
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.78
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.54
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.58
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.88
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.55
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.58
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.69
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.91
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.2
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.34
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.27
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.24
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.76
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.91
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.06
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.34
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.52
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,130.7
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.2
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.33
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.8
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.0
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.07
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.55
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.7
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.82
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.64
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
112826,Mercia Drive P,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.79
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.15
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.13
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.41
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.7
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.1
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.02
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.86
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.22
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.25
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.45
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.07
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.96
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.83
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.69
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.7
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.31
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.1
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.21
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.67
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.5
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.06
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.87
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.08
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.42
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.51
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.37
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.87
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.71
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.19
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.13
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.41
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.13
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.04
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.84
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.65
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.75
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.85
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.64
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.33
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.79
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
