Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.91
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.87
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.83
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.45
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.35
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.81
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.55
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.56
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.2
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.64
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.43
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.86
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
112826,Mercia Drive P,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.98
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.62
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.68
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.23
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.62
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.01
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.62
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.81
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.84
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.96
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.23
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.85
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112826,Mercia Drive P,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.5
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.54
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.83
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.32
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.6
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.35
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.73
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.43
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.64
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.12
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,138.1
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.68
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.14
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.75
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.25
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
112826,Mercia Drive P,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.31
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.65
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.98
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.11
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.87
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.1
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.1
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.39
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.84
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.97
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.58
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.43
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.02
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.6
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,38.3
