Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.44
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.62
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-19.13
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.75
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.5
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.33
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-30.33
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.14
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.53
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.57
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.91
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-29.13
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.92
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.11
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.23
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.51
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.1
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
112826,Mercia Drive P,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.98
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.99
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.4
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,142.4
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.14
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.5
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.53
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
112826,Mercia Drive P,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-30.7
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-18.26
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.99
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.0
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.36
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.83
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.58
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.97
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.98
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
112826,Mercia Drive P,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.32
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.5
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.85
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.31
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.65
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.38
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.84
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.95
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.94
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.3
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.69
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.96
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.77
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.91
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.45
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.74
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.62
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.35
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.39
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.87
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.55
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.54
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.64
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.18
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.02
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.0
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.6
