Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.97
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.01
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.26
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.1
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
112826,Mercia Drive P,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.44
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.87
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.02
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.06
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.13
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.92
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.69
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.12
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.67
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.43
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.37
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.12
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.6
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.29
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.24
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.66
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.08
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.07
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.62
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.58
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.1
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.43
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112826,Mercia Drive P,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.15
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.07
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.77
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.31
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.18
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.48
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.93
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.55
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.81
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.94
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.7
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.31
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.84
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
112826,Mercia Drive P,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.0
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.29
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.34
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.48
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.11
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.26
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.83
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.11
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.74
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.67
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.01
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.86
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.43
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.63
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.33
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.45
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.16
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.49
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.12
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.45
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.32
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
