Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.66
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.43
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.44
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.58
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.55
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.43
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.23
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.67
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.91
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.55
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.24
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.38
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.33
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.35
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.86
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.11
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.74
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.85
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.99
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.06
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.38
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.26
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.4
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.25
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.53
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.68
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.63
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.86
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.75
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.37
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.33
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.78
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.26
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.83
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.9
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.4
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.95
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.01
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.22
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.88
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.57
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.75
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.23
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.69
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.73
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.52
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.05
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.15
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.98
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.92
