Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.01
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.27
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.72
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.78
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.44
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.3
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.05
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.84
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.72
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.55
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.77
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.47
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.3
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.85
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.84
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.17
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.6
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.87
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.9
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.49
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.1
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.47
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.61
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.55
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.05
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.98
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.5
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.04
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.33
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.69
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.2
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.69
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.83
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.12
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.19
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.23
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.47
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.27
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.97
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.26
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.1
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.72
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.65
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.35
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
