Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.84
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.0
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.62
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.17
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.89
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.12
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.88
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.88
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.22
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.86
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.21
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.32
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.16
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.13
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.59
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.77
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.33
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.39
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.16
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.53
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.76
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.75
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.52
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.34
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.08
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.59
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.68
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.64
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.94
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.33
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.63
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.83
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.89
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.04
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.43
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.79
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.46
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.47
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.58
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.66
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
112826,Mercia Drive P,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.54
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.64
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.43
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.55
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.18
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.65
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.8
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.7
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.62
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.49
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.15
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.27
