Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.71
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.64
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.03
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.71
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.2
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.29
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.53
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.93
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.02
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.29
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.84
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
112826,Mercia Drive P,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.15
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.3
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.65
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.21
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.24
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.34
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.44
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.41
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.25
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.17
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.7
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.47
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.88
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.32
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.67
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.81
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.5
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.17
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.18
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.98
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.99
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.03
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.37
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.39
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.78
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.82
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.8
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.29
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.52
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.41
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.15
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.02
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.43
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.01
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.99
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.76
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.47
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.23
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.23
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.0
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.13
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.88
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
