Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.63
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.71
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.84
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.19
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.7
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.33
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.51
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.94
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,41.9
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.65
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.47
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.24
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.43
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.25
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.8
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.58
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.05
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.96
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.62
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.81
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.67
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.88
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.91
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.12
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.07
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.38
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.18
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.33
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.91
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
112826,Mercia Drive P,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.9
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.72
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.82
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.52
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.75
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.68
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.72
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.14
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.16
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.7
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.14
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.28
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.07
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.13
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.86
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.11
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.41
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.37
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
112826,Mercia Drive P,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.89
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.46
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.51
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.22
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
