Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.3
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
112826,Mercia Drive P,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.39
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.17
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.92
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.06
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.07
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.42
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.41
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.78
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.14
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
112826,Mercia Drive P,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.39
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.46
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.39
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.48
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.5
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.83
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.01
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.7
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.74
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
112826,Mercia Drive P,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.1
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.83
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.39
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.97
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.61
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.14
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.94
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.99
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
112826,Mercia Drive P,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.11
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.08
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.49
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.82
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.38
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.06
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.25
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.38
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.06
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.34
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
112826,Mercia Drive P,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.3
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.45
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.52
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.07
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.31
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.33
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.72
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.06
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
112826,Mercia Drive P,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.68
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.22
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.45
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.29
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.74
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.02
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.43
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.61
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.01
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.16
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.61
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.54
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.06
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.5
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.54
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.07
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.23
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.98
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.7
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.22
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.75
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.94
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.12
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.56
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.19
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.99
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112826,Mercia Drive P,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.99
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.09
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.49
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.7
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.57
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.34
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.2
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.3
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.56
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.44
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.7
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.59
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.52
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.2
