Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.2
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.71
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.58
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.74
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.39
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.98
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
112826,Mercia Drive P,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.73
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.47
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.05
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.88
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.21
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.23
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.65
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.64
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.61
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.25
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.37
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
112826,Mercia Drive P,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.55
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.29
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.4
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.56
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.76
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.29
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.73
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.55
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.85
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.07
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
112826,Mercia Drive P,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.56
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.46
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.18
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.3
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.98
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.72
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.31
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.49
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.77
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.29
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112826,Mercia Drive P,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.29
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.31
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.36
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.87
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.07
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.08
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.96
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.07
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.63
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.21
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.72
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.08
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.13
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.06
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.68
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.87
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.19
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.57
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.14
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.31
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.27
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.29
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.61
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.96
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.2
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.87
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.92
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.82
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.21
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
112826,Mercia Drive P,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.6
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.1
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.03
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.83
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.78
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.59
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.52
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.04
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.47
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.04
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.42
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.9
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.88
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.4
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.26
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.24
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.54
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.06
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.08
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.28
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
112826,Mercia Drive P,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.77
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.2
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.76
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.48
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.1
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.47
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.61
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
