Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.83
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.07
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.67
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.45
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.61
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.16
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.89
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.71
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.01
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.98
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.51
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.17
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.15
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.61
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.23
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.9
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.2
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.12
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.4
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.68
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.45
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.09
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.39
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.68
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.39
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
112826,Mercia Drive P,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.47
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.4
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.9
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.62
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.64
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.72
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.13
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.06
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.29
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.36
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.23
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
112826,Mercia Drive P,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.79
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.33
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.16
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.0
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.51
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.81
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.38
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.03
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.72
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
112826,Mercia Drive P,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.96
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.05
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.66
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.86
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.32
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.88
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.72
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112826,Mercia Drive P,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.16
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.87
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.14
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.5
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.05
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.05
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.37
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.07
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
112826,Mercia Drive P,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.97
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.03
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.85
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.89
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.7
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.43
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.01
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.72
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.28
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
112826,Mercia Drive P,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.29
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.91
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.3
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.23
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.05
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.39
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.98
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.04
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.21
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.05
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
112826,Mercia Drive P,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.86
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.15
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.49
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.58
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.87
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.53
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.47
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.22
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.5
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
