Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.4
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.07
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.01
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.38
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.47
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,43.7
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.85
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.23
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
112826,Mercia Drive P,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.58
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.69
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.67
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.84
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,43.8
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.53
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.35
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
112826,Mercia Drive P,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.8
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.08
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.18
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.49
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,43.8
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.63
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.53
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.19
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
112826,Mercia Drive P,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.79
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.16
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.33
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.75
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.76
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.35
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.93
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,43.7
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.8
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.91
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.55
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
112826,Mercia Drive P,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.65
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.25
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.57
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.98
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.58
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.3
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
112826,Mercia Drive P,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.75
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.97
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.63
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.85
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.45
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,43.7
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.48
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.87
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.28
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.11
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
112826,Mercia Drive P,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.73
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.18
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.95
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.88
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.51
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,43.8
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.34
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.46
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.65
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.12
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.81
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.97
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.74
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.9
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,43.7
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.18
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.94
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.4
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.74
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.08
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.38
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.73
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.64
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.76
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,43.7
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.36
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.32
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
112826,Mercia Drive P,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.32
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.24
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.61
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.47
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
