Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.6
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.21
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.58
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.53
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.07
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.81
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.44
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.97
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.29
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.39
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.45
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.89
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.61
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.03
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.98
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.28
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.71
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.72
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.92
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.28
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.85
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.75
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.81
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.06
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.6
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.77
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.94
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.62
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.01
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.73
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.22
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.12
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.26
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.82
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.15
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
112826,Mercia Drive P,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.94
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.86
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.95
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.91
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.47
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.72
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.89
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.04
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.39
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.15
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.44
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.45
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.96
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.14
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.91
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
