Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.75
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.46
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.21
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.06
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.3
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.98
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.9
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.51
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.8
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.83
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.33
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.11
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.33
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.74
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.36
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.03
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.86
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.43
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.38
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.68
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.87
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.59
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.42
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.13
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.2
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.88
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.8
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.72
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.4
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.53
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.83
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.54
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.12
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.4
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.2
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.55
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.41
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.15
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.97
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
