Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.57
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.18
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,41.9
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.87
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.87
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.63
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.55
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.13
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,41.7
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.03
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.58
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.83
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.9
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.13
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.35
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.89
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.59
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.52
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.93
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.01
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.58
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.67
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.91
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.61
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.08
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.23
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.82
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.98
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112826,Mercia Drive P,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.16
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.47
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
