Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.96
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.56
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.84
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.96
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.28
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.42
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.72
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112826,Mercia Drive P,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.68
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.53
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.84
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.21
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.68
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.03
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.42
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.18
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.95
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.92
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.48
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.43
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.59
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.88
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.12
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.59
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.11
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.1
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.01
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.57
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
112826,Mercia Drive P,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.04
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.67
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.34
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.15
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.66
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.58
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.65
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.17
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.07
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.64
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.34
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.74
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.6
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.74
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
112826,Mercia Drive P,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.34
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.17
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.06
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.43
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.66
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.69
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.95
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.36
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.18
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.04
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.31
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.52
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.89
