Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.05
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.81
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.56
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.63
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.83
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.48
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.34
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.98
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.61
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.41
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.52
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.71
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.15
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.54
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.6
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.04
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.98
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.24
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.85
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.3
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.57
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.83
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.23
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.16
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.93
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.02
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.08
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.81
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.07
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.13
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.96
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.15
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.41
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.08
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.27
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.73
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.88
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.71
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.75
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.14
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.05
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.59
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.56
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.08
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.53
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.07
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.32
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.53
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.37
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
