Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.15
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.49
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.68
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.25
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.88
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.2
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.43
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.66
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.9
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.6
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.46
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.89
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.16
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.34
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.05
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.51
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112826,Mercia Drive P,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.09
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.15
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.16
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.1
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.5
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.1
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.35
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.53
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
112826,Mercia Drive P,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.01
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.03
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.66
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.53
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.39
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.69
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.91
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.06
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.54
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.7
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.76
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.58
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.38
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.04
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.35
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.03
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.27
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.49
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.86
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.69
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.53
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.21
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.09
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.16
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.14
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.59
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.2
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
