Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.61
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.46
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.23
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.42
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.06
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112826,Mercia Drive P,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.78
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.97
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.39
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.5
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.99
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.25
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.98
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.72
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.98
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.57
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.48
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.63
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.19
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.33
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.29
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.24
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.74
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.21
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.86
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.54
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.12
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.63
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.57
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.18
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.61
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.73
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.32
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.83
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.25
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.38
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.02
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.7
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.79
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.9
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.34
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.61
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.33
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.15
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
112826,Mercia Drive P,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.54
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.17
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.21
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.15
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.54
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.5
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.16
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.31
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
