Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.7
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.78
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.0
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.83
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.46
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.42
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.83
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.68
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.91
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.68
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.71
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.78
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.88
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.6
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.77
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.58
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.21
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.42
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.13
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.4
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.85
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.55
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.21
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.13
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.75
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.55
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.28
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.98
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.92
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.55
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.06
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.63
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.78
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.68
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
