Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.83
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.46
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.3
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.25
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.52
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.17
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.68
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.63
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.38
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.61
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.89
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.26
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.62
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.9
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.9
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.83
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.45
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.43
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.16
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.97
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.74
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.35
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.1
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.42
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.35
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.7
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.87
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.45
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.01
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.85
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.51
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.72
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.14
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.36
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.63
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.08
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.51
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.48
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.59
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.3
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.29
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.84
