Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.74
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.66
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.08
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.32
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.62
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.31
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.85
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.03
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.63
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.61
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.35
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.94
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.16
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.42
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.21
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.78
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.16
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.54
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.08
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.25
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.78
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.77
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.49
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.89
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.14
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.22
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.42
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.64
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.47
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.63
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.87
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.05
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.83
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.42
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.6
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.55
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.75
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.15
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.79
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.94
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.27
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.35
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.9
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.74
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.32
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.07
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.07
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
