Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.02
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.53
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.94
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.39
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.63
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.05
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.27
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.72
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.83
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.75
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.12
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.43
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.01
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.62
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.78
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.85
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.85
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.56
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.86
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.77
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.63
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.52
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.59
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.2
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
112826,Mercia Drive P,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.17
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.11
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.25
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.84
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
112826,Mercia Drive P,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.8
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.2
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.96
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.83
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.06
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.67
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.28
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.43
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.42
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.12
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.96
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.39
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.12
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.7
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,41.9
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.95
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.61
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,41.9
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.52
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.11
