Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.03
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.62
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.42
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.36
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.31
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.03
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.5
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.75
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.3
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.68
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.08
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.98
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.06
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.92
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.16
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.1
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.97
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.08
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.68
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.58
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.15
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.92
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
112826,Mercia Drive P,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.89
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.23
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.93
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.84
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.81
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.67
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.95
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.83
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.46
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.15
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.84
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.06
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.49
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.88
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.39
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.91
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112826,Mercia Drive P,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.71
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.51
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.06
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.7
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.7
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.55
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.01
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
112826,Mercia Drive P,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.71
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.15
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.38
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.34
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.57
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.62
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.38
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.7
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
112826,Mercia Drive P,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.87
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.35
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.7
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.03
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.46
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.26
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
