Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.39
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.45
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
112826,Mercia Drive P,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.84
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.91
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.94
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.82
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.15
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.07
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.3
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.92
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.45
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.36
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.48
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.41
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.43
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.1
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
112826,Mercia Drive P,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.91
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.73
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.35
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.94
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.71
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.83
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.43
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.45
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
112826,Mercia Drive P,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.93
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.22
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.81
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.68
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.1
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.95
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.8
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.44
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.03
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.85
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
112826,Mercia Drive P,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.87
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.62
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.75
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.65
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.0
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.3
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.34
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.29
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.5
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.99
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.46
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.34
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.31
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.63
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,39.79
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.67
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.86
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.23
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.64
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112826,Mercia Drive P,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.27
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.38
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.39
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,38.37
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,160.4
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.0
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.61
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.84
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.12
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.96
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.52
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
112826,Mercia Drive P,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.16
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.57
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.26
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.62
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.96
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.34
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.56
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.23
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.8
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.97
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
112826,Mercia Drive P,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.09
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.98
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.58
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.15
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.01
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.37
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.92
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.94
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.08
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.55
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
