Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
112826,Mercia Drive P,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.27
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.09
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.91
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.3
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.52
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.04
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.56
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.99
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.17
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112826,Mercia Drive P,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.88
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.99
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.63
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.42
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.01
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.01
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.08
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.21
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.65
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.71
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.12
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.92
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.24
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.14
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.63
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.99
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.73
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.01
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.45
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.75
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.44
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.66
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.65
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.19
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.88
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
112826,Mercia Drive P,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.87
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.5
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.86
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.06
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.19
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.94
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.27
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.4
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.69
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
112826,Mercia Drive P,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.6
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.59
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.72
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.54
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.05
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.29
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.24
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
112826,Mercia Drive P,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.41
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.59
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.25
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.9
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.35
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
112826,Mercia Drive P,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.0
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.07
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.9
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.54
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.28
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.7
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.37
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.94
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.02
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.16
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.79
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.5
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.51
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.02
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.1
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.01
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.82
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.95
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.16
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.06
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.54
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.22
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
