Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.23
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.41
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
112826,Mercia Drive P,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.41
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.19
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.36
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.33
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.8
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.64
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.51
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.8
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
112826,Mercia Drive P,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.72
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.1
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.44
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.44
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.25
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.47
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.76
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.89
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
112826,Mercia Drive P,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.6
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.71
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.45
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.66
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.39
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.21
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
112826,Mercia Drive P,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.92
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.11
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.58
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.49
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.49
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.46
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.61
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.18
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.35
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.19
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.71
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.2
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.81
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.39
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.35
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.11
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.88
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.68
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.15
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.14
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.04
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.09
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.53
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.75
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.68
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.54
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.14
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.33
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.73
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.62
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.01
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.88
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.35
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.4
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
112826,Mercia Drive P,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.34
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.1
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.63
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.49
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.0
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
