Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.01
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.66
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
112826,Mercia Drive P,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.83
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.76
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.09
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.58
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.23
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.38
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.86
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.66
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.32
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.61
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.51
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.99
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
112826,Mercia Drive P,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.38
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.77
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.57
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.18
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.53
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.17
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.9
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
112826,Mercia Drive P,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.99
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.28
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.77
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.5
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.28
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.87
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.04
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.51
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.71
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.26
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.95
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.07
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.82
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.07
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.14
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.75
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.42
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.87
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.21
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
112826,Mercia Drive P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.17
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.0
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.48
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.74
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
112826,Mercia Drive P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.83
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.7
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.76
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.18
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.59
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.13
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.92
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.93
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.7
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.41
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.64
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.21
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.1
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.59
