Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.56
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.79
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.56
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.25
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,41.7
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112826,Mercia Drive P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.18
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.57
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.93
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.68
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.33
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112826,Mercia Drive P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.17
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.85
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.67
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.68
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.22
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.96
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.17
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.08
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.64
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.49
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.7
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.23
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.87
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.24
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.64
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.37
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.08
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.13
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.94
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.87
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.44
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.85
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.29
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.81
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.08
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.53
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.1
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.42
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.35
