Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.11
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.95
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.48
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.2
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.27
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.84
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.87
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.26
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.6
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112826,Mercia Drive P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.27
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.26
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.09
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.75
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.26
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.4
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.23
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.53
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.9
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.42
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.62
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.13
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.43
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.02
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.78
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.52
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.39
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.37
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.71
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.67
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.76
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112826,Mercia Drive P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.03
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.21
