Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.72
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.4
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.48
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.95
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.98
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.65
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.73
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.8
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.24
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.47
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.3
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.21
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.12
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.48
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.86
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.28
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.66
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.38
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.02
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.3
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.21
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.47
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.07
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.31
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.69
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.8
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.71
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.36
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.75
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.33
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.89
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.48
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.31
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.4
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.99
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.83
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.18
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112826,Mercia Drive P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.78
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.93
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.85
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.27
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.41
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.87
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.92
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.59
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.57
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.37
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.01
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.58
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.28
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.11
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.14
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
