Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.41
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.52
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.87
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.4
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.06
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.58
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.85
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.64
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.6
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.94
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.56
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.53
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.72
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.73
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.0
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.99
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.94
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.8
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.25
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.98
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.47
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.09
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.08
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.71
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.77
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.6
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.22
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.53
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.16
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.9
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.64
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.87
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.51
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.83
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.84
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.16
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.88
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.91
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.48
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.63
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.04
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.34
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.77
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.27
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.1
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.57
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.86
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
