Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.22
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.98
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.45
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.09
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.91
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.2
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.42
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.16
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.95
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.3
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.8
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.56
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.99
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.36
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.02
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.77
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.31
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.69
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.53
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.28
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.27
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.32
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.96
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.26
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.45
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.38
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.01
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.65
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.8
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.24
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.0
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.28
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.13
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.88
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.05
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.6
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.66
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.62
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.84
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.18
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.94
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.36
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.22
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.83
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.85
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.09
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.59
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.83
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.79
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.73
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.5
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.45
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.98
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.32
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.03
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.59
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.99
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.53
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.81
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112826,Mercia Drive P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.55
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.19
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.82
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.76
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.45
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.15
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.55
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.74
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.78
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.88
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.17
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
