Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.58
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.9
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.61
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.97
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.59
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.13
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.89
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.51
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.38
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.34
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.14
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.13
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.89
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.77
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.32
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.51
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.14
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.64
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.08
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.7
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.08
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.85
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.58
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.58
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.52
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.66
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.36
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.63
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.9
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.98
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.87
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.3
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.64
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.22
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.01
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.35
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.66
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.4
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.6
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.46
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.7
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.07
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.22
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.32
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.73
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.75
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
112826,Mercia Drive P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.39
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.79
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.74
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.64
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.34
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.03
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.11
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.43
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.56
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.76
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.42
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.76
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.94
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.37
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.66
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.27
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.94
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.42
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.35
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.49
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.4
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
