Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.36
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.85
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.32
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.2
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.56
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.98
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.22
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.12
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.91
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.24
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.15
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.62
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.81
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.19
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.17
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.26
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.03
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.52
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.15
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.03
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.0
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.64
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.78
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.8
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,37.5
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.53
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.18
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.78
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.17
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.27
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.93
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.12
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112826,Mercia Drive P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.02
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.3
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.67
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.87
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.25
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.76
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.5
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.59
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.52
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.03
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.97
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.6
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.9
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.09
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.99
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.38
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.91
