Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.26
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.97
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.62
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.07
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.82
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.52
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.86
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.42
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.88
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.13
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.6
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.06
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.51
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.87
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.9
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.9
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.29
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.15
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.61
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.81
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.72
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.79
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.68
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.29
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.31
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.99
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.33
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.67
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.55
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.09
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.83
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.44
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.36
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.66
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.44
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.23
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.84
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.57
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.47
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
