Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.45
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.18
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.62
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.9
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.29
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.56
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.16
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.6
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.55
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112826,Mercia Drive P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.89
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.67
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.16
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.36
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.29
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.51
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.83
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.92
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.31
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.19
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.33
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.39
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.37
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.14
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.16
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.03
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.23
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.45
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.27
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.7
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.35
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.85
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.91
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.56
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.27
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.09
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.25
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.18
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.52
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.62
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.88
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.25
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.64
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.92
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.66
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.25
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.46
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.85
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.94
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.93
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.96
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.1
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.66
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.72
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.91
