Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.7
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.09
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.84
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.78
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.17
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.8
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.82
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.6
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.41
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.65
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.9
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.78
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.34
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.99
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.54
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.86
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.91
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.83
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.52
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.57
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.58
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.22
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.34
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.35
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.77
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.3
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.77
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.21
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.41
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.26
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.59
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.65
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.97
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.61
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.7
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.98
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.15
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.78
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.78
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.03
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.83
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.95
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.7
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.18
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.9
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,41.6
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.32
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.63
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.83
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.8
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.08
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.1
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,41.7
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.95
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.83
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
