Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.98
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112826,Mercia Drive P,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.48
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.62
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.96
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.97
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.96
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,41.9
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.66
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
112826,Mercia Drive P,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.76
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.56
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.13
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.63
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.45
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.04
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.15
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.25
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.49
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.17
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.58
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.87
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.43
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.66
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,42.1
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.54
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.8
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.51
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.31
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.43
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.18
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.39
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.5
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.41
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.41
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.37
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
112826,Mercia Drive P,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.1
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.98
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.3
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.03
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.02
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.28
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.04
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.67
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
112826,Mercia Drive P,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.79
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.17
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.39
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.63
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.97
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.8
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
112826,Mercia Drive P,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.53
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.36
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.48
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.43
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.27
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.04
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.88
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.09
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.75
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.37
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.29
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.53
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.99
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.69
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.36
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.2
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.09
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.24
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.94
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.25
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.85
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.88
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.27
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.93
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.77
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
