Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
112826,Mercia Drive P,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.99
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.95
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.42
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.52
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.03
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,42.7
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.93
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.64
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
112826,Mercia Drive P,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.12
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.49
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.5
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.62
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.29
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.96
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.84
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.86
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.09
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.12
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.5
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.09
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.42
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.52
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.14
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.56
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.63
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.68
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
112826,Mercia Drive P,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.37
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,22.3
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-15.21
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.15
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.44
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.58
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.0
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.56
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.73
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.18
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.45
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
112826,Mercia Drive P,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.62
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.93
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.82
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.58
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-22.28
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.07
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.08
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,126.8
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.77
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.76
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.1
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
112826,Mercia Drive P,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.04
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.14
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.17
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.6
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.8
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.86
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.62
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.78
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.14
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.7
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.75
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
112826,Mercia Drive P,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.97
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.93
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.99
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.68
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.68
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.87
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.89
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
112826,Mercia Drive P,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.39
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.16
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.9
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.64
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.3
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.07
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.19
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.4
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.18
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.8
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.83
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.77
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.85
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.88
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.23
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.51
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.46
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.33
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.27
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.7
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.22
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.28
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
112826,Mercia Drive P,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.78
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.64
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.84
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.09
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.78
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.4
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.13
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
