Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.95
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.27
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.02
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
112826,Mercia Drive P,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.43
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.69
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.93
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.93
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.84
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.87
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.39
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.61
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.45
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.55
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.06
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.15
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.44
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.69
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.75
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.98
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.94
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.81
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,43.1
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.67
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.71
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
112826,Mercia Drive P,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.02
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.71
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.33
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.95
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.51
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.38
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.92
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.44
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.95
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
112826,Mercia Drive P,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.6
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.71
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.96
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.55
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.19
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.7
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.12
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.32
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.36
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.18
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
112826,Mercia Drive P,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.62
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.92
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.87
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.28
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.25
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.75
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.91
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.84
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
112826,Mercia Drive P,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.29
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.55
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.71
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.05
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.1
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.48
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.68
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,43.3
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.61
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.19
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.62
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.09
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.58
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.5
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.95
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.8
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.75
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.06
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.39
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
112826,Mercia Drive P,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.22
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.39
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.2
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.81
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.64
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.06
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.24
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112826,Mercia Drive P,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.25
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.1
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.65
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.49
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,93.4
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.55
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.78
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.56
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.02
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
