Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.65
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
112826,Mercia Drive P,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.07
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.5
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.03
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.69
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.62
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.6
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.56
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.12
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.94
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.48
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.69
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
112826,Mercia Drive P,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.08
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.23
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.39
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.5
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.48
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.6
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.2
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
112826,Mercia Drive P,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.32
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.08
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.29
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.94
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.93
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.4
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.24
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.4
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.34
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
112826,Mercia Drive P,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.29
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.08
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.15
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.47
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.73
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.91
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.25
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.23
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.37
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.4
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.05
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.36
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.69
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.68
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.09
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.27
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.0
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.48
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.8
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.61
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
112826,Mercia Drive P,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.57
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.04
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.36
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.09
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.32
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.96
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.87
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.8
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.3
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
112826,Mercia Drive P,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.23
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.3
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.16
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.13
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.8
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.24
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.26
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.85
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.18
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
112826,Mercia Drive P,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.76
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.64
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.38
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.32
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.27
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.54
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.4
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.2
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.94
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.57
