Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.4
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.23
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.01
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.94
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.06
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
112826,Mercia Drive P,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.43
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.22
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.1
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.38
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.42
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
112826,Mercia Drive P,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.69
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.28
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.66
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.44
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.76
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.16
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.28
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.94
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
112826,Mercia Drive P,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.45
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.33
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.59
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.83
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.01
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.44
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.39
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.52
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.68
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.42
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.15
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112826,Mercia Drive P,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.64
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.01
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.29
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.25
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.61
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.35
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.52
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.06
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.29
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.27
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.67
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.41
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,43.4
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.05
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.48
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112826,Mercia Drive P,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.16
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.63
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.2
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.63
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.27
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.12
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.99
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.55
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.3
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.37
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112826,Mercia Drive P,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.31
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.82
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.15
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.47
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.72
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.99
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.01
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.13
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.71
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
112826,Mercia Drive P,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.35
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.81
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.6
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.5
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.41
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.92
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
