Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.07
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.62
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
112826,Mercia Drive P,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.3
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.88
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.13
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.86
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.04
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.08
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
112826,Mercia Drive P,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.17
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.05
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.22
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.62
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.16
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,43.6
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.54
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.58
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.59
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.87
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.58
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.42
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,43.5
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.88
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.72
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.68
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.78
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,43.2
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
112826,Mercia Drive P,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.16
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.52
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.31
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.83
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.92
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.45
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.76
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.19
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.8
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.65
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.8
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.16
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.64
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.87
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.61
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.59
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.12
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.47
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.38
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.1
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
112826,Mercia Drive P,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.83
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.56
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.13
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.52
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.67
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,43.0
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.94
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.4
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
