Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.31
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.26
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.44
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,42.9
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.5
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.25
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.6
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.15
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.08
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
112826,Mercia Drive P,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.87
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.22
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112826,Mercia Drive P,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.81
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.2
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,42.8
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.05
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.23
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.87
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,42.6
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.11
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
112826,Mercia Drive P,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.41
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.67
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.37
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,42.5
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.47
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.64
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
112826,Mercia Drive P,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.58
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.81
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.08
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.44
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.5
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,42.4
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.65
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.7
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,42.3
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.46
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.8
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
