Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,42.2
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.46
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.22
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.36
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.04
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,42.0
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.81
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.83
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.56
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,41.8
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.93
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.88
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.96
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,41.7
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.26
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.8
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,41.5
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.13
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.68
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.22
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,41.4
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.29
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.3
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.68
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,41.3
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.37
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.06
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112826,Mercia Drive P,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.26
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.25
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,41.2
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.97
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.0
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.06
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.82
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.32
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.08
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.88
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.8
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.23
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.83
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.02
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.4
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.58
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
