Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112826,Mercia Drive P,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.4
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.99
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.05
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.41
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.34
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.84
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.71
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.35
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.63
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.35
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.74
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.15
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.9
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.23
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.37
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
112826,Mercia Drive P,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.85
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.02
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.93
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.31
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.85
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.7
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.77
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.66
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.71
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.53
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.88
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.94
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.36
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.39
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.47
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.95
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.19
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.97
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.26
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.56
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.37
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.11
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.72
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.58
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.9
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112826,Mercia Drive P,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.1
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.26
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.97
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.11
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
112826,Mercia Drive P,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.23
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.25
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.2
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
