Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.49
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.34
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.62
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.86
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.05
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112826,Mercia Drive P,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.15
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.53
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.77
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.69
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.79
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.55
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.65
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.83
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.06
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.15
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.46
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.13
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112826,Mercia Drive P,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.16
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.0
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.75
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.67
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.6
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.76
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.45
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.75
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.23
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.35
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.76
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.79
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.1
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.6
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.31
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
112826,Mercia Drive P,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.9
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.7
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.26
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.39
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.25
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.02
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.61
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.87
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
112826,Mercia Drive P,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.04
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.48
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.31
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.17
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.1
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.87
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.86
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.17
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.13
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.6
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.1
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.16
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.36
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
