Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.9
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.26
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
112826,Mercia Drive P,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.6
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.41
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.52
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.7
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.6
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.21
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.76
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.35
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.32
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.93
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.12
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.36
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.46
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.34
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.08
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.09
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.97
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.65
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.72
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.54
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.48
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.26
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.3
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.18
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
112826,Mercia Drive P,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.68
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.5
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.29
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.28
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.42
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.23
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.25
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
112826,Mercia Drive P,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.24
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.61
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.93
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.13
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.88
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.36
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
112826,Mercia Drive P,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.29
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.22
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112826,Mercia Drive P,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.67
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.7
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.65
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.06
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.77
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.53
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112826,Mercia Drive P,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.35
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.86
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.32
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.24
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.93
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.37
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.72
