Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.11
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.11
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.21
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.29
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.36
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.8
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.54
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.58
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.65
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.21
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.43
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-6.99
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.52
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.11
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.62
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.73
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.29
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.66
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.62
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.7
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.81
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.22
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
112826,Mercia Drive P,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.01
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.6
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.23
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112826,Mercia Drive P,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.79
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.57
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.29
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.36
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
